Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
110154,Avon Way K,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
110154,Avon Way K,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110154,Avon Way K,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110154,Avon Way K,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110154,Avon Way K,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110154,Avon Way K,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110154,Avon Way K,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110154,Avon Way K,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.3
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.27
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110154,Avon Way K,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.46
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110154,Avon Way K,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110154,Avon Way K,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.37
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110154,Avon Way K,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110154,Avon Way K,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
