Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110154,Avon Way K,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110154,Avon Way K,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110154,Avon Way K,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.71
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
110154,Avon Way K,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110154,Avon Way K,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110154,Avon Way K,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.8
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.5
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110154,Avon Way K,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.96
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110154,Avon Way K,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
110154,Avon Way K,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.09
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110154,Avon Way K,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.54
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
