Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110154,Avon Way K,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.27
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.27
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110154,Avon Way K,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.53
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110154,Avon Way K,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110154,Avon Way K,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110154,Avon Way K,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110154,Avon Way K,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110154,Avon Way K,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110154,Avon Way K,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110154,Avon Way K,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110154,Avon Way K,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.19
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
