Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110154,Avon Way K,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110154,Avon Way K,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.22
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
110154,Avon Way K,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.33
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.27
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110154,Avon Way K,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.38
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110154,Avon Way K,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.87
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.37
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110154,Avon Way K,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.0
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.53
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110154,Avon Way K,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.07
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.57
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110154,Avon Way K,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.39
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.34
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110154,Avon Way K,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.11
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.19
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
