Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110154,Avon Way K,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.91
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110154,Avon Way K,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.61
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.54
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110154,Avon Way K,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.6
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.85
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110154,Avon Way K,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.29
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.05
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.75
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110154,Avon Way K,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.11
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.59
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.22
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.42
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.94
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.86
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.08
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.29
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.52
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110154,Avon Way K,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.24
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.29
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.78
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.1
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.27
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.16
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
