Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110154,Avon Way K,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.4
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.48
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.28
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.42
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.53
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.08
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.29
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.34
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110154,Avon Way K,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.55
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.42
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.89
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.29
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.3
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110154,Avon Way K,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.58
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.22
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110154,Avon Way K,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.12
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.08
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.83
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.13
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110154,Avon Way K,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.13
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.05
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.28
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
