Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.74
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.26
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.05
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110154,Avon Way K,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.86
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.18
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.61
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.21
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.07
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.29
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110154,Avon Way K,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.98
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.58
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110154,Avon Way K,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.18
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.03
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.45
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.29
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.24
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.82
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.54
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.83
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110154,Avon Way K,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.62
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.62
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
