Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.72
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.18
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.12
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.65
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.71
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110154,Avon Way K,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.16
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.2
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110154,Avon Way K,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.56
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.17
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.37
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.43
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110154,Avon Way K,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.29
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.69
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.24
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110154,Avon Way K,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.78
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.38
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110154,Avon Way K,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110154,Avon Way K,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110154,Avon Way K,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
