Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.99
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.22
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110154,Avon Way K,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.61
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.38
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110154,Avon Way K,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.36
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,23.9
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110154,Avon Way K,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,23.7
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110154,Avon Way K,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110154,Avon Way K,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.15
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,23.4
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110154,Avon Way K,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.17
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,23.4
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110154,Avon Way K,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,23.3
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110154,Avon Way K,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,23.2
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110154,Avon Way K,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,23.2
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110154,Avon Way K,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
