Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,23.2
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110154,Avon Way K,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,23.1
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110154,Avon Way K,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,23.1
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110154,Avon Way K,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,23.1
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110154,Avon Way K,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.84
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,23.1
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110154,Avon Way K,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,23.1
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110154,Avon Way K,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,23.2
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110154,Avon Way K,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,23.2
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110154,Avon Way K,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,23.3
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110154,Avon Way K,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,23.3
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110154,Avon Way K,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
