Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.23
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,23.3
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110154,Avon Way K,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,23.3
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110154,Avon Way K,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,23.4
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110154,Avon Way K,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,23.4
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110154,Avon Way K,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110154,Avon Way K,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,23.6
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110154,Avon Way K,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,23.7
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110154,Avon Way K,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,23.9
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
