Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110154,Avon Way K,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110154,Avon Way K,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.51
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110154,Avon Way K,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110154,Avon Way K,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.2
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.01
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110154,Avon Way K,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
