Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110154,Avon Way K,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,25.2
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110154,Avon Way K,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110154,Avon Way K,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110154,Avon Way K,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,25.7
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110154,Avon Way K,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110154,Avon Way K,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110154,Avon Way K,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
