Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110154,Avon Way K,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110154,Avon Way K,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.37
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110154,Avon Way K,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110154,Avon Way K,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110154,Avon Way K,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110154,Avon Way K,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110154,Avon Way K,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110154,Avon Way K,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
