Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110154,Avon Way K,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110154,Avon Way K,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110154,Avon Way K,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110154,Avon Way K,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110154,Avon Way K,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110154,Avon Way K,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110154,Avon Way K,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.65
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110154,Avon Way K,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.51
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110154,Avon Way K,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110154,Avon Way K,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
