Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110154,Avon Way K,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.8
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110154,Avon Way K,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110154,Avon Way K,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.38
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110154,Avon Way K,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.64
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.27
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110154,Avon Way K,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.79
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.48
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110154,Avon Way K,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.29
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110154,Avon Way K,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110154,Avon Way K,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110154,Avon Way K,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110154,Avon Way K,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
