Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110154,Avon Way K,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110154,Avon Way K,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.4
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.5
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.36
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110154,Avon Way K,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.94
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.5
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.34
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110154,Avon Way K,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.25
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.5
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.31
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110154,Avon Way K,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.41
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.4
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.34
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110154,Avon Way K,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.36
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.8
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.27
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110154,Avon Way K,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.83
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.83
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.2
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.23
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110154,Avon Way K,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.66
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.55
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.2
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
110154,Avon Way K,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.17
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110154,Avon Way K,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.51
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.5
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.5
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.25
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
