Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110154,Avon Way K,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.97
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.05
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.6
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110154,Avon Way K,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
110154,Avon Way K,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.31
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110154,Avon Way K,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.25
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110154,Avon Way K,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.61
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110154,Avon Way K,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110154,Avon Way K,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.15
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110154,Avon Way K,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.34
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110154,Avon Way K,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.28
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110154,Avon Way K,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.29
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
