Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
110154,Avon Way K,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.27
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.1
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110154,Avon Way K,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.25
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.54
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110154,Avon Way K,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.69
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.24
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110154,Avon Way K,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.97
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110154,Avon Way K,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.8
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110154,Avon Way K,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.03
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110154,Avon Way K,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.44
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.73
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.48
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.34
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110154,Avon Way K,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.68
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.52
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.34
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
