Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.52
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110154,Avon Way K,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.25
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.65
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.39
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110154,Avon Way K,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.46
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.91
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.23
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.56
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.15
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.87
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.04
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110154,Avon Way K,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.49
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110154,Avon Way K,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.09
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.17
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.89
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.41
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.67
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.67
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110154,Avon Way K,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.65
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
