Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.28
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.1
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.44
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.25
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110154,Avon Way K,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.2
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.85
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.78
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110154,Avon Way K,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.22
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.24
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.06
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.42
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110154,Avon Way K,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.11
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.44
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.6
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.15
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,25.7
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
110154,Avon Way K,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.22
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.7
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.19
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110154,Avon Way K,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.4
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110154,Avon Way K,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.73
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.22
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110154,Avon Way K,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
