Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.32
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.28
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110154,Avon Way K,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110154,Avon Way K,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.15
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,25.2
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110154,Avon Way K,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.87
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110154,Avon Way K,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.32
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.82
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110154,Avon Way K,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.63
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.04
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110154,Avon Way K,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110154,Avon Way K,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
110154,Avon Way K,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110154,Avon Way K,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
