Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110154,Avon Way K,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.75
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110154,Avon Way K,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110154,Avon Way K,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110154,Avon Way K,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110154,Avon Way K,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110154,Avon Way K,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.76
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110154,Avon Way K,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110154,Avon Way K,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
