Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110154,Avon Way K,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110154,Avon Way K,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.67
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110154,Avon Way K,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.72
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110154,Avon Way K,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.14
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110154,Avon Way K,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110154,Avon Way K,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110154,Avon Way K,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110154,Avon Way K,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110154,Avon Way K,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110154,Avon Way K,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
