Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110154,Avon Way K,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110154,Avon Way K,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110154,Avon Way K,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110154,Avon Way K,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
110154,Avon Way K,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110154,Avon Way K,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
110154,Avon Way K,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110154,Avon Way K,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110154,Avon Way K,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.45
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110154,Avon Way K,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
