Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110154,Avon Way K,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110154,Avon Way K,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,25.2
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110154,Avon Way K,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110154,Avon Way K,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110154,Avon Way K,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
