Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,25.7
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110154,Avon Way K,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110154,Avon Way K,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110154,Avon Way K,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110154,Avon Way K,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.56
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110154,Avon Way K,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.17
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.65
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110154,Avon Way K,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
