Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110154,Avon Way K,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110154,Avon Way K,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110154,Avon Way K,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.94
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110154,Avon Way K,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110154,Avon Way K,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110154,Avon Way K,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.1
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110154,Avon Way K,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
