Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.7
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.9
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110154,Avon Way K,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110154,Avon Way K,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110154,Avon Way K,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110154,Avon Way K,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110154,Avon Way K,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.23
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110154,Avon Way K,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110154,Avon Way K,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.61
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110154,Avon Way K,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
