Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110154,Avon Way K,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.62
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110154,Avon Way K,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
110154,Avon Way K,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.51
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.13
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110154,Avon Way K,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
110154,Avon Way K,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.44
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110154,Avon Way K,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110154,Avon Way K,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.12
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110154,Avon Way K,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110154,Avon Way K,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110154,Avon Way K,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.71
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
