Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110154,Avon Way K,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110154,Avon Way K,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.08
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.29
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110154,Avon Way K,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110154,Avon Way K,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110154,Avon Way K,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110154,Avon Way K,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110154,Avon Way K,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110154,Avon Way K,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110154,Avon Way K,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110154,Avon Way K,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
