Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110154,Avon Way K,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.7
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110154,Avon Way K,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.7
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.36
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110154,Avon Way K,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110154,Avon Way K,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110154,Avon Way K,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110154,Avon Way K,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110154,Avon Way K,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.79
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.41
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.77
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110154,Avon Way K,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
