Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.84
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.41
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110154,Avon Way K,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.4
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.65
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110154,Avon Way K,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.94
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110154,Avon Way K,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.08
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.38
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.79
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110154,Avon Way K,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.28
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.19
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.52
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.24
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110154,Avon Way K,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.73
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.49
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.56
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.16
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110154,Avon Way K,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.69
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.54
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.63
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.78
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.07
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.21
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.64
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
