Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.38
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.39
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.06
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.11
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.0
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.59
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.45
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.93
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.55
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.61
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.11
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.78
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.97
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110154,Avon Way K,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.45
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.38
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.29
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.85
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.55
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.87
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.16
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.82
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.29
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.17
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110154,Avon Way K,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.37
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.82
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.59
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.58
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.18
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.29
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.41
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.21
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.02
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.81
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.52
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
