Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110154,Avon Way K,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.5
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.6
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110154,Avon Way K,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.29
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.25
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110154,Avon Way K,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.24
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.95
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110154,Avon Way K,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.58
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.81
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110154,Avon Way K,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.24
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110154,Avon Way K,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110154,Avon Way K,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.28
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.56
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110154,Avon Way K,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.76
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,25.7
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110154,Avon Way K,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.73
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,25.2
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
