Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110154,Avon Way K,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110154,Avon Way K,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,23.9
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110154,Avon Way K,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,23.9
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110154,Avon Way K,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.9
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110154,Avon Way K,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110154,Avon Way K,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.62
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.9
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110154,Avon Way K,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110154,Avon Way K,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110154,Avon Way K,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.39
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.31
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
