Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110154,Avon Way K,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110154,Avon Way K,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110154,Avon Way K,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110154,Avon Way K,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110154,Avon Way K,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,23.9
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110154,Avon Way K,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,23.9
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110154,Avon Way K,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,23.9
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110154,Avon Way K,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110154,Avon Way K,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110154,Avon Way K,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
