Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
110154,Avon Way K,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110154,Avon Way K,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,24.2
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110154,Avon Way K,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110154,Avon Way K,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110154,Avon Way K,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110154,Avon Way K,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110154,Avon Way K,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.55
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110154,Avon Way K,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
