Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110154,Avon Way K,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.52
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110154,Avon Way K,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110154,Avon Way K,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.84
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110154,Avon Way K,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.3
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110154,Avon Way K,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.27
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
