Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,25.2
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.3
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.9
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110154,Avon Way K,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110154,Avon Way K,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110154,Avon Way K,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.83
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.45
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110154,Avon Way K,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,25.7
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110154,Avon Way K,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.36
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110154,Avon Way K,2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
