Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110154,Avon Way K,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.64
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110154,Avon Way K,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110154,Avon Way K,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110154,Avon Way K,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110154,Avon Way K,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110154,Avon Way K,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110154,Avon Way K,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110154,Avon Way K,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110154,Avon Way K,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
110154,Avon Way K,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
