Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.34
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110154,Avon Way K,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110154,Avon Way K,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110154,Avon Way K,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110154,Avon Way K,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110154,Avon Way K,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110154,Avon Way K,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110154,Avon Way K,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
110154,Avon Way K,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110154,Avon Way K,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110154,Avon Way K,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
