Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110154,Avon Way K,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110154,Avon Way K,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110154,Avon Way K,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.74
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110154,Avon Way K,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
110154,Avon Way K,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110154,Avon Way K,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110154,Avon Way K,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110154,Avon Way K,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110154,Avon Way K,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.2
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
