Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110154,Avon Way K,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.35
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,79.2
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.3
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.04
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110154,Avon Way K,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110154,Avon Way K,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110154,Avon Way K,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110154,Avon Way K,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110154,Avon Way K,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110154,Avon Way K,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110154,Avon Way K,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110154,Avon Way K,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
110154,Avon Way K,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.52
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
