Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.98
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.3
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.21
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.29
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.86
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.89
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110154,Avon Way K,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.52
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.34
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.55
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110154,Avon Way K,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.72
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.19
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.12
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.51
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110154,Avon Way K,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.04
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.2
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110154,Avon Way K,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.93
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.34
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.92
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.58
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.1
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.25
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.84
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.66
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.55
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.32
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.0
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.16
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.53
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.62
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
