Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110154,Avon Way K,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.05
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.31
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.17
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110154,Avon Way K,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.87
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.97
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.89
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.65
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.07
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110154,Avon Way K,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.86
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.93
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.21
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.54
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.34
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.16
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110154,Avon Way K,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.82
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.38
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.64
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.36
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110154,Avon Way K,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.11
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.21
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.2
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110154,Avon Way K,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.35
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.11
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.14
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.04
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110154,Avon Way K,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.2
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.44
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110154,Avon Way K,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.04
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.39
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
