Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110154,Avon Way K,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.26
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.22
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.15
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.88
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.08
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.31
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.47
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.3
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110154,Avon Way K,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.56
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.03
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.37
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.5
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.98
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.24
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.78
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110154,Avon Way K,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.32
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110154,Avon Way K,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.21
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110154,Avon Way K,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.52
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110154,Avon Way K,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.46
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
