Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110154,Avon Way K,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110154,Avon Way K,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.0
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110154,Avon Way K,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.68
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110154,Avon Way K,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.67
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.21
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110154,Avon Way K,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.58
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.36
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110154,Avon Way K,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110154,Avon Way K,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110154,Avon Way K,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110154,Avon Way K,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.26
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110154,Avon Way K,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.9
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.19
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
