Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110154,Avon Way K,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110154,Avon Way K,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110154,Avon Way K,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.37
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
110154,Avon Way K,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110154,Avon Way K,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110154,Avon Way K,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.84
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110154,Avon Way K,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110154,Avon Way K,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
110154,Avon Way K,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110154,Avon Way K,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
