Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110154,Avon Way K,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110154,Avon Way K,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110154,Avon Way K,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110154,Avon Way K,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110154,Avon Way K,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110154,Avon Way K,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110154,Avon Way K,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110154,Avon Way K,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110154,Avon Way K,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110154,Avon Way K,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
