Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110154,Avon Way K,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110154,Avon Way K,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110154,Avon Way K,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,25.7
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110154,Avon Way K,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110154,Avon Way K,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110154,Avon Way K,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110154,Avon Way K,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110154,Avon Way K,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110154,Avon Way K,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110154,Avon Way K,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-02T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
