Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110154,Avon Way K,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110154,Avon Way K,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110154,Avon Way K,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110154,Avon Way K,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110154,Avon Way K,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110154,Avon Way K,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110154,Avon Way K,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.22
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110154,Avon Way K,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.09
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110154,Avon Way K,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
