Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110154,Avon Way K,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110154,Avon Way K,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110154,Avon Way K,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
110154,Avon Way K,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110154,Avon Way K,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110154,Avon Way K,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110154,Avon Way K,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110154,Avon Way K,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110154,Avon Way K,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110154,Avon Way K,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
