Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110154,Avon Way K,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.54
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110154,Avon Way K,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110154,Avon Way K,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110154,Avon Way K,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.39
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110154,Avon Way K,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110154,Avon Way K,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.42
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110154,Avon Way K,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110154,Avon Way K,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.23
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110154,Avon Way K,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.47
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.38
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.8
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110154,Avon Way K,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.31
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
