Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110154,Avon Way K,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.15
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110154,Avon Way K,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
110154,Avon Way K,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110154,Avon Way K,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.62
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110154,Avon Way K,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110154,Avon Way K,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110154,Avon Way K,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110154,Avon Way K,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110154,Avon Way K,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110154,Avon Way K,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.43
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.74
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
