Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110154,Avon Way K,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110154,Avon Way K,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110154,Avon Way K,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.13
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110154,Avon Way K,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.07
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110154,Avon Way K,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.02
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110154,Avon Way K,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.16
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.67
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110154,Avon Way K,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110154,Avon Way K,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110154,Avon Way K,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110154,Avon Way K,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
