Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110154,Avon Way K,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110154,Avon Way K,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.21
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110154,Avon Way K,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110154,Avon Way K,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.13
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110154,Avon Way K,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.59
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.39
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110154,Avon Way K,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.2
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.1
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.94
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110154,Avon Way K,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.94
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.64
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110154,Avon Way K,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110154,Avon Way K,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.2
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.56
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
