Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.31
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.94
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110154,Avon Way K,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.37
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.08
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.89
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110154,Avon Way K,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.45
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.06
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.24
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110154,Avon Way K,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.93
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.96
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.56
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.11
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110154,Avon Way K,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.49
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.09
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.03
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.04
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.1
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.29
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110154,Avon Way K,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.78
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.37
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.05
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.63
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110154,Avon Way K,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.29
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.88
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.1
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.77
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.64
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.84
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.57
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110154,Avon Way K,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.51
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.09
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.73
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
