Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110154,Avon Way K,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.36
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.25
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.57
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110154,Avon Way K,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.97
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.48
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110154,Avon Way K,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.35
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.15
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110154,Avon Way K,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.95
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.9
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110154,Avon Way K,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.46
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110154,Avon Way K,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.54
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.23
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.92
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.65
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.25
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110154,Avon Way K,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.03
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110154,Avon Way K,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.41
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.56
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.31
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.25
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.17
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
