Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.35
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110154,Avon Way K,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.94
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.2
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.77
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.99
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110154,Avon Way K,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.65
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.25
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.82
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.41
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110154,Avon Way K,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.66
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.25
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.31
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.18
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.68
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.25
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.65
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110154,Avon Way K,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.41
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.93
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110154,Avon Way K,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.71
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.02
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110154,Avon Way K,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.13
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.42
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.4
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110154,Avon Way K,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.93
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.45
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110154,Avon Way K,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.38
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.22
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
