Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.78
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110154,Avon Way K,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.61
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110154,Avon Way K,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.1
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110154,Avon Way K,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.58
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.7
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.28
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.11
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,23.3
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110154,Avon Way K,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.73
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.85
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.0
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110154,Avon Way K,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.47
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.78
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,23.0
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.91
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.89
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.52
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,22.9
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110154,Avon Way K,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.21
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,23.0
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110154,Avon Way K,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,23.0
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110154,Avon Way K,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
