Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,23.0
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110154,Avon Way K,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,23.0
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.8
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,23.1
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.13
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,23.1
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,23.1
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,23.1
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110154,Avon Way K,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,23.2
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110154,Avon Way K,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.39
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,23.3
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.18
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,23.3
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110154,Avon Way K,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.19
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,23.4
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.33
