Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,23.4
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110154,Avon Way K,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110154,Avon Way K,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.19
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,23.6
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110154,Avon Way K,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.33
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,23.7
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110154,Avon Way K,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110154,Avon Way K,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110154,Avon Way K,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,23.9
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110154,Avon Way K,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
110154,Avon Way K,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110154,Avon Way K,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,24.2
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
