Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110154,Avon Way K,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110154,Avon Way K,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,25.2
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110154,Avon Way K,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
